ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
531,2017-07,457062.0,10579100.064000001,0.0,98.29290322580646,24.576013028247687
531,2017-08,464689.0,10886099.236,0.0,99.93311827956988,24.281479261111276
531,2017-09,438836.5,8943110.353,0.0,97.51922222222223,27.912529224197236
531,2017-10,440047.25,8675796.689,0.0,94.63381720430107,28.851937523966875
531,2017-11,431196.5,7974088.258,0.0,95.82144444444445,30.759496820290476
531,2017-12,442391.0,8086979.625000002,0.0,95.13784946236558,31.117519622372807
531,2018-01,414176.0,7537166.882,0.0,89.07010752688173,31.258046737602623
531,2018-02,372436.75,6964006.87,0.0,88.67541666666666,30.421342470377738
531,2018-03,410385.0,7706940.963000002,0.0,88.25483870967741,30.289665980408774
531,2018-04,379423.25,7189359.774000001,0.0,84.31627777777778,30.0205579949137
531,2018-05,424754.0,8423410.634,0.0,91.34494623655914,28.683658456756493
531,2018-06,430396.25,8742204.901,0.0,95.64361111111111,28.004803858310602
531,2018-07,401942.75,8698726.164,0.0,86.43930107526882,26.284128271320373
531,2018-08,366970.0,8090511.377000002,0.0,78.91827956989246,25.801183461253203
531,2018-09,336652.75,7435620.987,0.0,74.81172222222222,25.754312423016096
531,2018-10,409002.25,8017908.454000004,0.0,87.95747311827957,29.01680837878187
531,2018-11,388722.5,8097984.398,0.0,86.38277777777778,27.3053521159262
531,2018-12,398135.49999999994,8119405.0,0.0,85.62053763440859,27.89277583558565
531,2019-01,399820.7749999999,7946585.0,40523.0,85.98296236559138,28.62001528696498
531,2019-02,306846.075,6258284.0,132149.0,73.05858928571429,27.890117428755236
531,2019-03,393475.95000000007,8621797.0,119530.0,84.61848387096775,25.96004478242761
531,2019-04,413653.85000000003,9670124.0,171122.0,91.92307777777778,24.33268677233784
531,2019-05,391262.6250000001,9499629.0,153254.0,84.14250000000003,23.42862265331626
531,2019-06,369276.85,9562420.0,196256.0,82.06152222222222,21.966926939868078
531,2019-07,388914.5,10682666.0,154049.0,83.63752688172042,20.70901883637162
531,2019-08,391776.10000000003,10387567.0,207174.0,84.2529247311828,21.45404259566589
531,2019-09,384833.47500000003,9878055.0,218502.0,85.51855,22.160851337889902
531,2019-10,396584.97500000003,9660565.0,129048.0,85.28709139784947,23.351714240229914
531,2019-11,377925.9000000001,8799270.0,88501.0,83.98353333333336,24.431214117762043
531,2019-12,379880.57499999995,8768276.0,58098.0,81.69474731182794,24.64438091887542
531,2020-01,391879.70000000007,8788568.0,60215.0,84.27520430107528,25.364113472941973
531,2020-02,346772.2,7766082.0,62747.0,79.71774712643679,25.399627049177866
531,2020-03,405029.5,9138246.0,95356.0,87.10311827956988,25.212089998817422
531,2020-04,393284.175,9057705.0,118989.0,87.39648333333334,24.698656912816215
531,2020-05,373787.97500000003,9347145.0,88204.0,80.38451075268817,22.747380058741644
531,2020-06,402544.05000000005,10527998.0,174653.0,89.45423333333335,21.74966919399111
531,2020-07,32123.550000000003,1032155.0,94644.0,6.908290322580646,17.703684063924506
531,2020-08,338505.75,9104872.0,91829.0,72.79693548387097,21.148386723613466
531,2020-09,413777.75,4167179.0,3090435.0,91.95061111111112,56.48199340409102
531,2020-10,430894.5,6528548.0,402516.0,92.66548387096775,37.54390022865727
531,2020-11,336728.75,6722365.0,614706.0,74.82861111111112,28.493325978530866
531,2020-12,353152.75,6844532.0,511062.0,75.94682795698925,29.349713896922875
531,2021-01,431305.0,8257918.0,169067.0,92.75376344086021,29.70974776370186
531,2021-02,316393.75,6276942.0,413186.0,75.33184523809524,28.672450925678987
531,2021-03,418412.0,8141385.0,126481.0,89.98107526881721,29.234177313401428
531,2021-04,406927.25,8368996.0,89877.0,90.42827777777778,27.658489028034744
531,2021-05,333894.0,7179124.0,148244.0,71.80516129032259,26.455879157401373
531,2021-06,306070.0,6853665.0,176666.0,68.01555555555555,25.40287836264733
531,2021-07,369201.0,8156128.0,262264.0,79.39806451612903,25.749207896197806
531,2021-08,360603.0,8186863.0,63281.0,77.54903225806451,25.05514096180674
531,2021-09,388050.25,8353548.0,78086.0,86.23338888888888,26.424211270269033
531,2021-10,421213.0,8780222.0,62980.0,90.58344086021506,27.28860327601435
531,2021-11,400490.75,8068867.0,89525.0,88.99794444444444,28.233516340232978
531,2021-12,335744.5,6786329.0,78568.0,72.20311827956989,28.14226411412316
531,2022-01,311154.5,6277961.0,65226.0,66.91494623655913,28.19307915685788
531,2022-02,258059.25,5421489.0,79399.0,61.442678571428566,27.076086177616514
531,2022-03,291427.0,6196558.0,460913.0,62.67247311827957,26.75249579417046
531,2022-04,284876.25,6212252.0,1335381.0,63.305833333333325,26.08508265199158
531,2022-05,285055.5,6480811.0,960490.0,61.302258064516124,25.019873322952947
531,2022-06,182217.75,4459036.0,1249349.0,40.49283333333334,23.24527770688552
531,2022-07,234545.0,5573891.0,937923.0,50.43978494623656,23.936064441638106
531,2022-08,14875.5,537452.0,480858.0,3.199032258064516,15.744066912021909
531,2022-09,0.0,144202.0,64742.0,0.0,0.0
531,2022-10,0.0,14058.0,24438.0,0.0,0.0
